Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.41
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.33
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
