Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.83
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.93
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
