Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.53
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,61.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.52
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,63.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,64.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
