Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.53
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-37.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,154.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-37.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,154.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-37.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-37.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
