Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-37.53
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-37.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,154.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-37.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,154.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-37.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,154.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-37.93
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,155.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-37.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,155.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.33
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-37.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-37.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
