Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,155.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,155.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,155.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
