Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.83
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.83
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.65
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,50.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.45
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,56.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.33
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
