Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,58.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,155.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,66.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.65
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,70.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,65.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.61
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,49.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,transformer,,Temperature,C,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,transformer,,Temperature,C,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,transformer,,Temperature,C,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
