Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.77
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,transformer,,Temperature,C,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.97
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,transformer,,Temperature,C,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,transformer,,Temperature,C,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.93
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,transformer,,Temperature,C,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,161.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,transformer,,Temperature,C,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.73
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-40.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,165.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,transformer,,Temperature,C,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.42
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.83
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-42.23
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,174.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,transformer,,Temperature,C,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.33
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
930228,THE COURTYARD TRINITY LANE,2024-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
930228,THE COURTYARD TRINITY LANE,2024-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
