Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
