Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
