Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
