Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
