Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
