Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
