Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
