Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
