Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
