Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
