Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
