Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
