Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
