Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,161.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
