Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,57.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,84.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
