Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,76.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,93.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,78.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,100.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,100.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,109.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.27
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.97
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,58.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,100.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,112.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,154.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,100.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.18
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,88.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,67.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.99
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
