Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.23
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,92.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,95.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.31
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,92.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,110.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.13
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.55
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.59
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.62
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
930228,THE COURTYARD TRINITY LANE,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
