Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
