Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
