Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
