Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,161.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
