Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
