Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,57.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,56.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,71.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,62.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
