Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,68.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,61.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,58.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,58.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,62.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,64.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
