Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
