Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
