Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,4.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
