Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
