Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-37.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
