Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
