Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
