Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.34
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.49
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,71.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.35
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,73.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
