Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,78.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,93.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,88.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,57.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,108.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,68.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,81.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,91.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,150.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,84.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,85.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,76.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.43
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,92.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,130.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,87.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.81
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.23
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,90.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,104.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
