Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.08
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.12
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.21
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.02
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
930228,THE COURTYARD TRINITY LANE,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
