Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
