Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,59.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,50.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,60.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,69.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,52.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,63.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,52.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
