Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,61.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,61.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,53.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
