Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
