Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,53.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
