Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
