Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,51.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,53.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,63.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,75.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,68.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,69.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,67.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,57.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,59.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
