Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,52.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
