Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
