Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
