Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-37.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
