Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
