Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,40.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
