Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
