Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,53.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,40.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,72.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,67.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,66.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,81.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
