Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,56.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,96.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,69.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,80.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.93
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.45
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,78.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,130.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,85.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,73.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,68.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,89.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,137.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.94
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,79.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.89
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.18
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.55
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,82.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,96.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.29
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.65
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.14
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
