Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.51
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
930228,THE COURTYARD TRINITY LANE,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
