Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
