Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,63.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,48.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
