Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
