Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,161.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
